Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.48
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.88
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.88
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,61.75
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,61.75
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,78.88
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,79.75
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,79.25
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,56.88
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,56.88
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,56.88
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,175.31
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-68.94
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-87.19
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03331
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03877
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0161
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9499799999999999
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8656299999999999
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.94
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99359
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8183
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9950899999999999
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-47.25
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9637100000000001
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92563
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.55615
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,248.09
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.27
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.17
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.19
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,47.62
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,47.75
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,67.38
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,67.88
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,67.62
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-60.19
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-70.44
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.25
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.043660000000000004
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09682
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.00719
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.94
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82763
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91269
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9267
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99274
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91528
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9863299999999999
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.25
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-123.62
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9935
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8045899999999999
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.19935999999999998
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,248.61
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,248.16
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,248.19
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.47
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.48
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,53.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,53.5
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,53.38
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,39.12
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-109.94
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.38
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04936
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.02342
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.048510000000000005
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.94
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79184
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97125
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8831200000000001
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.56
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595600000000001
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9487
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96078
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.87
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.25
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-149.38
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.71258
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7156600000000001
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7536
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.25
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,248.64
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-98.81
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-68.75
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.94
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03368
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.06737
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15554
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.75
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81128
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98087
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9015200000000001
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.13
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9936200000000001
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93814
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9403100000000001
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.56
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-68.5
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9994200000000001
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8854
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29638000000000003
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
