Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,79.88
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,80.12
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.7
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,247.31
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,247.34
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,109.38
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,109.75
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,64.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.12
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,133.06
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-78.13
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-116.12
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09162999999999999
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.055920000000000004
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03487
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.57
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67599
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92566
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92996
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.87
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95636
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9231600000000001
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9707899999999999
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.44
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-56.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-140.44
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9318200000000001
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.54885
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.54961
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,248.62
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,247.44
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.58
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.7
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.78
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,33.12
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,76.06
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.19
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15679
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.00337
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.022690000000000002
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-74.88
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19216
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9610299999999999
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9375600000000001
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.44
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95911
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92242
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.18
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-153.19
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9993299999999999
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6325
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.12667
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,71.62
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,71.75
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.62
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,248.45
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.48
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.73
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.86
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,80.88
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,81.25
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,35.38
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-59.19
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-87.37
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-86.25
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08681
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.03517
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07732
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93896
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9156799999999999
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9632299999999999
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.56
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.69
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95526
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93042
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9729899999999999
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,177.37
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-49.69
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-135.37
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.75051
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5767800000000001
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.52477
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,248.05
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.05
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,248.2
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.59
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,34.12
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,165.56
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-76.25
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-114.25
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01024
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01805
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.057329999999999985
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.06
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68716
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9610299999999999
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96945
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.75
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.31
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9476600000000001
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9913
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81711
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.88
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-52.38
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-151.13
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9924
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.53823
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8096899999999999
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
