Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,247.56
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.61
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.7
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.73
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.25
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.3
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,43.62
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,48.62
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,50.5
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-100.69
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-135.63
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00337
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.00658
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.00792
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-131.37
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.60842
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87024
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92706
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.81
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94534
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9097
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99139
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.25
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.25
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.85565
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.33941
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83426
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,248.47
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.2
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.73
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,-1.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,30.75
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-155.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,37.69
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.88
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.007640000000000002
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.044360000000000004
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.019880000000000002
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-57.87
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.46545
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96716
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95575
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.25
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98993
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85321
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9341700000000001
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9944200000000001
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88489
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93075
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,250.02
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,250.09
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,249.94
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,249.97
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.61
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,55.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,55.25
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,55.12
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,57.12
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,57.62
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,57.25
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-51.88
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-167.38
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,68.18
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08171
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.05306
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10365
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.75
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.25
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5645100000000001
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90195
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97745
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.63
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9280700000000001
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9166200000000001
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9930700000000001
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.69
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99841
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.863
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9706100000000001
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,57.38
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.75
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,248.77
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.17
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,67.38
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,67.62
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,67.38
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,44.12
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,44.88
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,54.62
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,55.12
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,14.63
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,54.37
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,124.06
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.174
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.02437
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0497
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.94
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5660000000000001
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91458
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97934
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9430799999999999
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94119
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8473799999999999
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.75
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-68.38
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9742700000000001
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8381299999999999
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22396
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
