Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,251.28
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,251.31
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,250.34
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.42
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,249.97
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,249.98
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,41.25
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,42.25
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,41.75
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-57.13
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-97.62
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-80.37
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09841
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.08241
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.056870000000000004
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85315
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89212
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93011
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.31
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92871
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91574
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957299999999999
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.87
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-108.75
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9978600000000001
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78213
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.18141
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.25
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,250.23
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,250.28
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,249.83
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,249.92
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,249.52
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,63.5
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,63.62
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,35.38
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,35.75
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-87.81
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04991
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07216
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05025
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84414
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9572700000000001
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91205
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.25
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90433
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99005
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91885
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.25
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.38
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.31
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9888
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86639
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0605
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,250.77
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,250.78
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,249.92
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,249.98
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,249.3
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,52.12
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,52.88
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,64.44
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-163.56
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.13
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01231
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.036000000000000004
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03664
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.87
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.028210000000000002
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9809
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8431700000000001
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.31
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.13
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89645
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6473300000000001
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9931
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.13
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.87
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9966700000000001
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7722100000000001
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.62747
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,250.77
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,250.78
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,250.3
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,250.36
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,249.39
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,38.5
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,38.62
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,48.62
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,49.12
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,48.88
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-127.31
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-103.44
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.63
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00868
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.03084
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03963
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-54.06
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.50851
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8949600000000001
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8484200000000001
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.44
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91989
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96759
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95245
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.94
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98651
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94171
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94055
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
