Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,249.77
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,249.39
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,249.41
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,248.81
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,58.5
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,58.5
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-117.44
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-104.93
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-88.25
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06041000000000001
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01729
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03709
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-82.31
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12691
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91238
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87665
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.63
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91827
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9020100000000001
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94531
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.25
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87665
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68121
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92007
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,250.38
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,250.44
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,249.97
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,249.98
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-95.75
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.56
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.06
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0417
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07756
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03664
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-59.37
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.4316
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9132399999999999
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96793
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.94
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9149200000000001
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9448200000000001
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9972799999999999
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.94
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.37
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96216
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79599
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88287
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,250.28
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,250.38
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,250.45
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,250.5
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,248.69
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,48.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,49.38
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-34.25
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.81
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.94
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1046
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10799
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12508
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-69.25
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.3069
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97455
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98718
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.63
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.94
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93237
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90155
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96539
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.5
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58123
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6578
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8847299999999999
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,250.59
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,250.62
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,249.47
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,249.52
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.05
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-125.94
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.81
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10903
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10787000000000001
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0035600000000000002
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-62.25
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.36327
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9712200000000001
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98456
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.07
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.75
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9290799999999999
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85815
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96945
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99277
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79913
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94299
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,249.83
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,249.91
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,248.78
