Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,248.88
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.41
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,35.62
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,35.75
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,48.38
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,54.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,54.12
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.44
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,85.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.94
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.023540000000000002
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.031330000000000004
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06252
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.31
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70202
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88046
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99197
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.75
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9351799999999999
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8220799999999999
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9976799999999999
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.06
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.56
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8190000000000001
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8086800000000001
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9420200000000001
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,249.67
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,249.25
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,249.28
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.55
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.55
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,36.25
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,36.25
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,73.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,73.12
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,94.25
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.37
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.12
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12401
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.00603
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.022930000000000002
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.63
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.25
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04829
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95691
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98083
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.19
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9316399999999999
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93753
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9627100000000001
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96777
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9141799999999999
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99329
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.12
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,248.09
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,248.11
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,247.53
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,247.59
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.75
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.77
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,52.38
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,85.62
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,91.5
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-123.25
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-94.81
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-100.12
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01805
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.0186
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08333
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-73.94
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17415
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97595
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9962799999999999
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,62.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.25
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.75
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92215
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93625
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968299999999999
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90756
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85241
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,247.83
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,247.86
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,247.2
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.83
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,70.12
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,72.75
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,84.12
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,87.12
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,86.38
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-89.75
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-84.44
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,45.12
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.17247
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.1866
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03291
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.56
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6927399999999999
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98349
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98798
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.19
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.06
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98325
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8674299999999999
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99695
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96625
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94311
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89664
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,247.84
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,246.88
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.94
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,245.58
