Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.67
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,56.75
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,57.5
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,57.38
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,76.25
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,76.25
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,76.25
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-31.93
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-90.31
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-120.31
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0277
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.02217
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01875
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87982
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93085
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9741799999999999
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.31
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.19
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98239
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91055
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9907799999999999
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91604
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90625
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99139
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,247.2
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,247.05
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,247.08
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,245.84
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.91
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,40.62
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,77.5
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,78.25
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-133.44
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,71.38
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-95.12
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04735
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.02519
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02077
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.12
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6731199999999999
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98724
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95425
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9729899999999999
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9938
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9158299999999999
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.69
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89551
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95276
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97455
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.47
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.58
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,246.88
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.91
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,245.91
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.97
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,87.62
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,89.75
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,88.75
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,52.38
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-79.81
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.44
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.19
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.056839999999999995
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.14949
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10515
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8962100000000001
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97977
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.88
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.19
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,41.31
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9622200000000001
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68603
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94235
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.62
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9816299999999999
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8691399999999999
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9098799999999999
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,247.78
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,247.62
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,247.69
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,246.52
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.59
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,47.88
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,65.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,66.38
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,54.38
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,63.25
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,56.25
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,79.13
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.31
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13664
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.031939999999999996
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.00343
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9017
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98865
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96268
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.63
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95914
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98639
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9290799999999999
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.38
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-121.62
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47521
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82824
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.34353
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,247.39
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
