Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,57.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,57.5
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,57.38
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,93.75
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-96.69
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-148.75
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05742000000000001
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.11625999999999999
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.06969
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.87
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7426699999999999
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9915200000000001
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9028
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.13
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9635
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97501
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9721700000000001
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-52.25
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-87.44
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9549200000000001
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.53683
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0036200000000000004
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,249.09
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,248.69
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,248.75
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.89
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,67.5
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,67.62
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,44.68
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-80.13
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.75
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09694
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.031239999999999997
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14644000000000001
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9265100000000001
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9873
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9786100000000001
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.87
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9552299999999999
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97195
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9978600000000001
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.06
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.69
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85998
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8275399999999999
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,249.03
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,247.31
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,247.45
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,68.38
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,69.38
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,67.75
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,67.88
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,67.88
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-28.5
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-108.5
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14852
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.05022
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04527
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94995
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9482700000000001
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98462
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.31
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606299999999999
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78567
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9961200000000001
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.75
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9946299999999999
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78491
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95755
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.5
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,249.25
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,249.25
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.66
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,69.38
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,69.5
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,46.12
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,46.62
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,64.75
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,66.62
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,65.75
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,119.44
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,82.63
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.75
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.014240000000000001
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.16014
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0075200000000000015
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.75
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7975399999999999
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90814
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9816299999999999
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.75
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,35.94
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95911
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74951
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9955700000000001
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476899999999999
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8950799999999999
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96124
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,248.92
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,247.44
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,7.0
