Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,42.25
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,43.12
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,42.62
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,58.75
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,58.88
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,58.75
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-118.5
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,31.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09859
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08635
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10594
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80328
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9829100000000001
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,36.31
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9919399999999999
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7608600000000001
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9648700000000001
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9813200000000001
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8619399999999999
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8612
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,43.38
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,43.38
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,51.62
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,80.06
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-147.32
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-103.87
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00224
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.07637000000000001
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10432999999999999
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89789
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98526
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.81
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96255
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99902
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9516899999999999
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.88
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.81
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9124399999999999
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89905
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98334
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,248.5
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,248.64
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,247.88
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,88.12
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,99.5
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,69.5
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,70.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,69.75
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-143.06
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-137.94
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-90.94
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04906
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01915
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08077000000000001
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78976
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97751
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9812299999999999
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.94
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9773299999999999
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9732700000000001
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95599
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.94
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89123
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86777
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82226
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,249.81
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,248.77
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,71.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,72.38
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,71.25
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,48.12
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,48.88
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,48.62
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.06
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-123.32
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.018690000000000002
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.07845
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.053029999999999994
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.63
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73739
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9831200000000001
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9210799999999999
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.87
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9714
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9627700000000001
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97006
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8547
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9701200000000001
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90304
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,249.52
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,249.53
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,248.47
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
