Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,84.75
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,85.88
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,85.25
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,33.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.31
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-158.25
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08376
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10480999999999999
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.08489
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.06
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.60763
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812299999999999
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94888
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.69
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9650299999999999
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97809
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99854
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.25
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92914
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94647
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84964
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,249.98
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,250.08
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,249.66
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,249.67
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,248.81
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,77.62
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,78.38
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,42.5
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,42.5
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,27.12
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.81
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06145
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08916
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06557
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92984
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9527
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83194
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.75
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.25
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95096
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9641700000000001
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71633
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.06
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9401799999999999
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97836
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9835200000000001
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,250.22
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,250.28
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,249.39
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,249.25
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,249.3
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,40.5
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,40.75
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,69.75
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,70.38
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,39.25
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,39.88
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-55.5
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-91.56
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.63
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04808
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.011609999999999999
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06822
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9325200000000001
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758899999999999
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97675
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.31
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97046
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99564
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9009999999999999
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.94
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8334299999999999
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8244600000000001
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8175600000000001
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,250.72
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,250.75
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,249.95
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,249.97
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,249.48
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,36.12
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,36.25
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,57.62
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,58.25
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,37.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,36.88
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,73.75
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-114.38
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.81
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.035660000000000004
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01741
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02263
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9364600000000001
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98019
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9807100000000001
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9939600000000001
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98941
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8946200000000001
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93222
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97272
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95099
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,250.17
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,250.3
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,248.62
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,39.88
