Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,51.62
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,48.62
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,93.75
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,95.12
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,94.12
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,52.38
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,51.12
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.5
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-94.56
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10005
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.19560999999999998
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02925
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91525
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9902299999999999
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9771700000000001
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.69
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89892
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99774
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8788100000000001
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,59.25
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,60.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94937
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9726600000000001
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90192
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.5
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,250.55
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,250.55
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,247.91
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,248.48
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,34.75
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,142.12
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,143.75
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,142.88
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,38.62
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-42.25
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-138.94
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11192
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03771
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.013319999999999999
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9648100000000001
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9175700000000001
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96857
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.5
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91806
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9808
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99954
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,54.5
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.88
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99646
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9719200000000001
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9566899999999999
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.38
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.38
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,249.77
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,249.81
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,249.52
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,249.52
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,70.88
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,71.12
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,71.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,72.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,72.62
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,72.25
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,82.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,89.12
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,85.62
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-36.06
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,79.31
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-114.88
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03792
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01576
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02998
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9706100000000001
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9129
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94385
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.94
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9646299999999999
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97711
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95099
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.12
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9409799999999999
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8800600000000001
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837899999999999
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,250.61
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,250.61
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,250.27
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,250.34
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,47.88
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,48.12
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,53.62
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,49.25
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-67.81
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,78.94
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,32.31
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10987999999999999
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.0652
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.037610000000000005
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98306
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8742700000000001
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95026
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.13
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9261799999999999
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9680799999999999
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99966
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,66.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,66.12
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.12
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72409
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84814
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98962
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,250.59
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,250.64
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,250.55
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,250.55
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,249.08
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,47.0
