Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,47.5
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,47.25
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,115.12
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,115.25
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,115.25
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-91.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-145.19
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.81
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03584
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.03954
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10549000000000001
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.31
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7933899999999999
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837299999999999
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9649700000000001
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9978899999999999
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9589200000000001
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91806
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.62
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7924800000000001
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8682200000000001
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.58343
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,247.47
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,247.23
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,246.5
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,246.5
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,41.75
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,42.12
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,41.88
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,74.88
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,75.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,32.75
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-140.12
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,42.75
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.13
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03731
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01683
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19329000000000002
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.88
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78451
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9357
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98169
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.88
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9871200000000001
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99884
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90051
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,58.62
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.38
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,48.19
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.25
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-59.31
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28081
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79251
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47802
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,248.22
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,248.36
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,247.33
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,247.41
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,247.14
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,247.17
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,88.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,90.75
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,89.62
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,46.38
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,46.75
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-84.19
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-32.06
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07707
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.05434
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02205
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.25
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8175899999999999
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7864
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97595
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.75
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9470799999999999
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9871200000000001
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78277
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,170.38
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-50.38
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-149.94
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.79977
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5675600000000001
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.80481
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,248.02
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,247.2
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,246.81
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,246.86
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,47.12
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,47.62
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-45.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-116.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-92.25
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14943
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.04521
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03865
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.31
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9592
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8246399999999999
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98508
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91907
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9805299999999999
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9468700000000001
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.75
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.63
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.81
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74539
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78665
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8401200000000001
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,248.61
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,247.88
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,246.88
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.94
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,40.75
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,41.12
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,49.12
