Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-62.87
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-134.69
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,17.25
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02214
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.02245
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19194
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.44
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7294
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8985299999999999
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99655
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,62.62
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,62.62
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.62
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9997299999999999
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97467
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80496
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99716
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9017299999999999
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86072
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Min),V,247.95
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Min),V,246.69
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Min),A,95.38
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Max),A,95.38
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,95.38
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Min),A,48.75
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Max),A,48.88
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Min),A,74.88
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Max),A,75.12
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 07:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-70.94
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,138.69
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.5
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01265
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01372
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07381
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8983399999999999
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8345600000000001
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95425
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9989299999999999
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99844
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91675
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-74.31
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.031330000000000004
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90954
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8897700000000001
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,248.72
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,248.2
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,248.23
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,248.02
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,57.75
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,57.75
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,57.75
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,81.5
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,81.88
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,81.62
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,33.5
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,33.62
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-147.69
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-84.06
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,90.81
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00761
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.0262
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0721
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.88
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91943
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81906
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98788
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91232
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9866
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9908100000000001
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-118.62
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9582200000000001
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8436600000000001
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.35366
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,247.78
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,247.8
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,247.73
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,247.75
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.06
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.06
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,37.62
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,56.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,55.62
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,39.88
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-105.5
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,32.13
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.56
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00215
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09673
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.035480000000000005
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.75
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.25
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.61834
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89355
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82815
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.94
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90048
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9993299999999999
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,56.38
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9967299999999999
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8998700000000001
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9496100000000001
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.62
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,248.34
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,247.92
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,247.97
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,58.88
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,59.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,58.88
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,90.5
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,91.38
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,90.75
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,41.75
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,42.0
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,41.88
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
