Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.44
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-128.69
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10372
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.16368
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.06407
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.94
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85736
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8409399999999999
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90686
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.13
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9510799999999999
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99487
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66445
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.12
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9311200000000001
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94278
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.59902
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,248.81
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,248.75
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,248.77
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,62.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,62.75
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.75
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,13.63
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12718
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.13472
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10222
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8959600000000001
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89035
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93143
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.81
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9258700000000001
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9913299999999999
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77099
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.69
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9351799999999999
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86398
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9600200000000001
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,249.17
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,248.62
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,57.88
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,38.88
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,39.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-61.37
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.44
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-40.25
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08867
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04332
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09258
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.81
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9142399999999999
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7297899999999999
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9558700000000001
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.81
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9702799999999999
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99466
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94095
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99731
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85815
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97678
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.25
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.38
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,248.59
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,64.75
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,65.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.88
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,50.62
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,51.25
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,50.88
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,49.38
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-159.75
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,179.19
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-111.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02104
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01027
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.05794
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.38
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.25
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.94
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.62753
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.71014
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7084
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.25
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9331
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99472
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8652299999999999
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.25
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9320700000000001
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87326
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9596899999999999
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,249.77
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,249.81
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,54.12
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,54.25
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-47.81
