Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.31
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-110.25
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00081
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.0493
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0388
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.43
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71313
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76486
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88946
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.06
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8710899999999999
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98187
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8937700000000001
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9870899999999999
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8893399999999999
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91791
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,248.3
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,248.34
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,248.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,247.42
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.44
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,43.12
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,43.25
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,31.38
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-128.13
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,58.75
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.63
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03343
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.10979000000000001
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.028089999999999997
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-55.81
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.06
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.06
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.51846
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7496
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77499
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.56
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87146
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98419
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9177200000000001
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.81
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9864799999999999
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8779899999999999
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9085700000000001
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,247.14
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,246.81
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,246.91
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,246.56
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,246.62
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,45.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,45.25
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-69.12
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.5
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-107.94
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0277
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.04866
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0453
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.19
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9254399999999999
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75656
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86062
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.88
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8919100000000001
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9611200000000001
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82736
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.44
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99445
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8712700000000001
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79101
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,247.39
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,247.05
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,246.73
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,52.88
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,53.75
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,53.12
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,43.88
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-102.31
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,126.25
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.5
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00099
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.03505
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05895
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.25
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8453700000000001
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8801899999999999
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66137
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.5
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.94
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90735
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9960600000000001
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69482
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9598399999999999
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89126
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9339299999999999
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,247.27
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,247.33
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,247.19
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,246.48
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,246.48
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,56.62
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,57.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,56.88
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-179.44
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-156.56
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
