Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,170.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03914
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.06596
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.03142
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.81
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73846
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8547299999999999
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85196
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.88
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8724
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98526
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94995
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.56
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9595
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8943200000000001
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79361
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,247.56
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,247.56
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,247.14
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,247.16
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,246.92
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,246.94
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,45.25
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,45.88
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,51.94
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,146.44
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.44
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01753
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.03468
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03462
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.06
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.94
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6828
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80508
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73144
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92911
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9850200000000001
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89999
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9655799999999999
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91827
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8797299999999999
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,247.61
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,247.12
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,247.19
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,46.62
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,45.75
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-154.31
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-105.37
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-90.31
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08232
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0069099999999999995
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06377000000000001
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.81
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8920600000000001
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77783
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8567799999999999
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.06
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.25
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88055
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686600000000001
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6743399999999999
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.953
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91141
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69802
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,248.39
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,45.75
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,46.38
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.12
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-134.06
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.75
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-122.56
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02086
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.02089
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03188
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.19
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.25
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69409
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94415
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74737
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.44
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8886700000000001
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98303
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8407899999999999
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94183
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9111600000000001
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91012
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,248.2
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,247.5
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,53.75
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,56.75
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,55.88
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,152.81
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-166.56
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,113.63
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
