Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12807000000000002
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.07729
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.00911
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.06
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.56
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67333
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82626
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89844
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,30.56
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8533
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98624
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8615700000000001
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.31
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95425
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88589
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75363
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.62
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,248.41
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,247.81
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.84
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,45.5
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,45.75
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,34.5
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-76.56
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-132.19
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0548
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08156000000000001
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.17198
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.06
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70419
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75531
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83157
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.5
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93878
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9898399999999999
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81595
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9461700000000001
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88177
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94888
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,248.78
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,248.52
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,247.66
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,247.67
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,44.5
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,44.88
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.75
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-75.94
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-165.25
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.5
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01653
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.08794
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06749
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.75
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79168
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81991
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8720700000000001
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91333
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98495
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91235
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.75
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9676799999999999
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9398200000000001
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88907
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,248.67
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,247.81
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.86
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,53.62
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,78.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-84.81
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.75
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10942
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.04579
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.051379999999999995
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.19
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.31
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70694
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9673200000000001
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74636
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.88
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.31
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95111
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98169
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9363100000000001
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.25
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9745799999999999
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9064
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,248.39
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,247.88
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,247.55
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.56
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,60.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,60.25
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,60.12
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.81
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-143.19
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-177.06
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03676
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.08098
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01949
