Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.69
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8292200000000001
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81402
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90896
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.62
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8970600000000001
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98254
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81192
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9571200000000001
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9164100000000001
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84201
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Min),V,248.66
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Max),V,248.72
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Min),V,247.86
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Max),V,247.88
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Min),A,48.38
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Max),A,48.88
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,48.62
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 04:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-89.5
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.19
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-84.56
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04338
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.03383
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.02501
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.63
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.19
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7908
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82284
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8954799999999999
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.25
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8818299999999999
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9740000000000001
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83883
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9541299999999999
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89871
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92911
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.5
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.53
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Min),V,248.41
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Min),V,247.91
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.97
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Min),A,47.25
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.75
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,56.19
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,21.81
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,61.44
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04811
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.01616
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03175
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.5
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.62564
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.73843
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9707600000000001
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.31
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89599
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9869399999999999
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90851
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.5
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9762299999999999
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94147
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80511
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,249.25
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,249.02
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,249.05
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,248.41
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,248.45
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,53.62
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,54.62
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.25
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,155.56
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-147.32
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-121.81
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00133
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.06798
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.04677
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.06
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.19
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6147100000000001
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86511
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66284
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.25
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9373799999999999
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98618
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90356
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9654799999999999
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93939
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9226700000000001
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,248.44
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,248.06
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-113.37
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-92.12
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-89.81
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07326
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.13118
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04784
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
