Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.44
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.25
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.59222
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8286399999999999
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85516
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.44
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95526
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98145
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88275
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9733
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9088700000000001
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88751
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,249.28
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,249.05
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,248.59
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,47.88
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,48.75
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-139.5
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-81.94
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-109.69
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08745
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01015
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01494
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.25
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.88
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.81
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6897800000000001
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84009
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78698
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.06
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9325899999999999
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9888899999999999
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92685
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9579799999999999
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96005
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9570299999999999
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,248.52
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,248.23
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,247.66
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,58.12
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,59.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,58.62
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.31
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-148.94
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.63
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02925
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0073700000000000015
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.054729999999999994
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-50.38
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.59802
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86615
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90665
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90445
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98569
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8787799999999999
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9343600000000001
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9292
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83078
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,249.33
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,248.52
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,49.75
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.94
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,35.94
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-122.25
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00792
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.06645
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0421
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.12
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.38
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.06
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67291
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8475600000000001
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74041
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.75
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8903200000000001
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9892
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79986
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9459200000000001
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9322799999999999
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,250.55
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,250.58
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,250.53
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,250.61
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,250.02
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,250.05
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,50.12
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.38
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-87.94
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.81
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,20.62
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09456
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.00227
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0775
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
