Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.81
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.31
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.65496
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78598
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8942899999999999
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.81
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92151
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9857799999999999
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88275
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97449
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9208700000000001
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8568100000000001
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,250.59
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,250.78
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,250.56
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,250.7
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,250.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,250.05
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Max),A,51.5
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 02:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-66.44
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-90.5
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-127.37
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08623
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.04005
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03319
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.5
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.19
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.56
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6974100000000001
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80108
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62121
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.75
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93722
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97778
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92816
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.06
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9795200000000001
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90738
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9525399999999999
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Min),V,250.19
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Max),V,250.2
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Min),V,250.31
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Max),V,250.33
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Max),V,249.7
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Max),A,51.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 02:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-71.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.44
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-162.56
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02522
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.03905
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02486
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-53.5
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.06
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.54165
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7892100000000001
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8847
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.37
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9450700000000001
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88879
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9670700000000001
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90649
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84372
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Min),V,250.41
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Max),V,250.47
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Min),V,250.45
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.52
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.86
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 02:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,158.31
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.94
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-179.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0036200000000000004
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.09447
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0739
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-53.69
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.94
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.54687
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85913
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78454
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9273100000000001
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98267
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8592799999999999
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9547100000000001
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9078
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9209299999999999
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Min),V,250.06
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Max),V,250.09
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Min),V,250.09
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Max),V,250.11
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.25
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 02:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,137.31
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.94
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10912000000000001
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.1125
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03932
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
