Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.25
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.5
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7051
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84347
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81115
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9134200000000001
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98349
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8838799999999999
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.44
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787899999999999
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9058200000000001
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74292
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Min),V,250.23
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Max),V,250.27
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Min),V,250.14
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Max),V,250.17
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.38
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 02:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.75
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-114.31
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.94
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04503
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.01082
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0008699999999999999
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.44
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.94
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.12
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7438
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8623
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.61474
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.19
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8909299999999999
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98654
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79687
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9699700000000001
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91025
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91659
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Min),V,249.94
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Max),V,250.12
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.06
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.14
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Max),V,249.58
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Min),A,52.38
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.62
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 01:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-100.88
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-141.56
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.56
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0075200000000000015
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.0663
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.023819999999999997
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8320000000000001
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9054200000000001
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84326
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.13
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404299999999999
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816299999999999
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7853399999999999
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96854
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9169
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83334
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Min),V,249.77
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.3
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Max),A,53.12
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 01:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,106.63
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,22.62
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.87
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01466
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.02016
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03532
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.38
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.31
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67193
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8469200000000001
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75067
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.06
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95425
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98511
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93848
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9571200000000001
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8949600000000001
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9247700000000001
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,249.5
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,249.55
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,249.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,49.75
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.38
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,50.44
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,84.25
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00484
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.0837
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.06249
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
