Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.87
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.06
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78775
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80371
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89139
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.06
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.44
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9071299999999999
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9763799999999999
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94684
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9584299999999999
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91015
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85351
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Min),V,247.98
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Max),V,248.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Min),V,248.09
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Max),V,248.11
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.31
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Min),A,48.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Max),A,49.25
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 00:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-50.25
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-149.56
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1314
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.08867
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01195
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.69
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71319
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87756
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8034899999999999
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.81
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9385700000000001
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98111
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93576
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96225
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92947
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94614
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,248.83
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,248.91
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,52.25
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,52.38
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.38
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-67.06
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-140.38
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02962
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.04353
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.10622000000000001
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,0.12
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.19
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.62
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7240300000000001
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8362700000000001
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9046299999999999
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.25
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95209
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98831
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9625799999999999
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97675
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8992600000000001
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84244
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,248.3
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,248.33
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,48.25
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,49.25
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.88
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-82.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-96.75
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04945
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.16393
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04891
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.13
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.13
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76739
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9435399999999999
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7892100000000001
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.5
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.81
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93768
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9858100000000001
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89865
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90689
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9292
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,248.3
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.34
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,248.16
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,248.2
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.41
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.42
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,58.88
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,59.12
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,59.12
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-84.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.5
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.56
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.011309999999999999
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,-0.05086
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.051039999999999995
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.56
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
