Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.88
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69488
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84665
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85083
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.44
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8939799999999999
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9757399999999999
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9229700000000001
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.38
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9709200000000001
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89917
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81515
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.95
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,249.08
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.09
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,248.3
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,50.12
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,50.38
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,50.25
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.62
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99069
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84631
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8630399999999999
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.13
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8553700000000001
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91611
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75976
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.63
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78161
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8914799999999999
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8834200000000001
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.44
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-55.81
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67361
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8781399999999999
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48702
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Min),V,249.39
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Min),V,248.52
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Min),A,80.12
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Max),A,80.5
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,80.38
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Min),A,57.62
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Max),A,58.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.88
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Min),A,58.25
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Max),A,58.38
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.38
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 23:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99127
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93155
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93973
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,40.38
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,40.88
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.62
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.81
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8544299999999999
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93008
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74032
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92047
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95145
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92721
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.56
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-56.56
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5161399999999999
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87225
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.51217
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,249.28
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,249.11
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,248.2
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,248.23
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,96.25
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,96.38
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,96.38
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,74.62
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,74.75
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,74.75
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,67.5
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,67.62
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,67.62
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-32.75
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99115
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93948
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.78088
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,40.62
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93796
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89197
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93466
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93304
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83716
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92285
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.19
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.25
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70645
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8355100000000001
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8295299999999999
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,249.86
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,249.92
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,93.12
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,94.5
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,93.62
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,64.75
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,65.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,64.88
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,72.75
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,76.25
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9921
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8703
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8688600000000001
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
