Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93491
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92346
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92941
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89245
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8922700000000001
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92078
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91525
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84631
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98013
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.31
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,96.12
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,96.38
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,96.25
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,62.75
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,62.88
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.75
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,75.62
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,75.75
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,75.75
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99191
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94849
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8862899999999999
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,41.5
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,42.12
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,41.88
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.94
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91836
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93429
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77935
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91385
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91345
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94598
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.56
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.19
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.13
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5241899999999999
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80093
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83816
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.27
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.34
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,93.38
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,93.75
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,71.5
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,71.75
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,71.62
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,73.38
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,73.38
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,73.38
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.38
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99466
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92032
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88745
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,52.75
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92639
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8967
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7773100000000001
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95505
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92132
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95706
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.88
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.88
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.12
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54122
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83847
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95319
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,247.55
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.56
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,108.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,108.12
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,108.12
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,67.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,67.25
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,67.12
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,75.62
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,75.62
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.62
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99173
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.875
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97632
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.75
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95285
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91937
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86554
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97806
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97919
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96265
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,72.25
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.25
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.25
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.12
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.12
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.44
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.94
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67507
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92053
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98318
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.62
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.62
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.83
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.83
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.3
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.3
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,145.5
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,146.62
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,146.12
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,90.88
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,91.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,90.88
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,93.88
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,94.12
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.31
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.94
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.992
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85409
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95257
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,43.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
