Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93735
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92047
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8229299999999999
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9002100000000001
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9595
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95319
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.38
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.38
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68505
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88797
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98376
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.66
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.73
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.59
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.66
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.81
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.88
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,90.25
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,90.5
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,90.38
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,76.38
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,82.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,79.62
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,83.38
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,83.88
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,83.62
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99503
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8943200000000001
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9581
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,52.12
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,52.38
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.38
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8887299999999999
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94128
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81018
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96628
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94842
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96982
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.5
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,61.12
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,61.25
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.25
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99313
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8749399999999999
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92401
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.5
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.55
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,247.22
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.27
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.67
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.69
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,126.38
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,126.75
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,126.62
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,74.38
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,74.5
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,74.38
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,100.12
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,100.25
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,100.12
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99121
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8533
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99005
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,45.25
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,31.38
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91754
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96542
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87915
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88766
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91833
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94543
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76025
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8962399999999999
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88507
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,249.34
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.33
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,93.25
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,93.62
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,93.38
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,75.88
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,76.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,96.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,96.38
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,96.12
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.85834
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85708
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91482
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96338
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96274
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90613
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93484
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96304
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90152
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,50.25
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.12
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.87
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71548
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88254
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90085
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,248.7
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.05
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.05
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,78.12
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,78.38
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,78.25
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,87.12
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,87.5
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,87.38
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,70.12
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,70.25
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,70.25
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90399
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89035
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97119
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94745
930950,Bathway Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93487
