Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94214
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97867
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96292
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,63.75
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,64.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,59.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,59.12
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.13
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99145
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95935
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77325
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.52
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.05
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.09
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,247.03
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.05
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,96.12
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,96.5
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,96.25
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,108.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,108.25
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,108.12
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,104.88
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,105.12
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,105.12
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92581
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8843700000000001
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94305
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92657
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94769
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96548
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96533
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94687
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91614
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,61.5
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.75
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.25
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,40.81
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59826
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93381
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7265
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.27
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.45
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.92
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.95
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,94.5
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,105.38
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,96.75
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,89.88
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,90.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,89.88
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,103.75
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,103.75
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,103.75
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88421
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8898
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94131
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98999
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96255
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95337
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.62
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98209
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93552
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9014
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.62
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,66.62
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.62
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.62
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.81
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.94
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62167
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98843
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72924
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.97
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.06
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.45
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.5
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.53
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,140.12
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,140.25
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,140.12
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,98.12
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,98.38
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,98.25
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,101.88
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,102.25
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,102.25
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.62
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92547
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84808
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95508
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99222
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9512
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8814700000000001
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.12
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93606
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96219
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90896
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,62.88
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,63.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.88
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,40.87
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61553
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8651700000000001
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74932
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.45
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.45
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.27
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,113.38
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,113.5
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,102.12
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,102.38
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,102.25
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,101.38
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,101.62
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92276
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87134
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.84955
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96423
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93262
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88595
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
