Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97082
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96957
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91846
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.5
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.62
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,63.75
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.62
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.25
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81695
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8872700000000001
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92648
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.81
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.84
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.84
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.89
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.75
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.83
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,104.38
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,104.5
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,104.88
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,105.75
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,105.38
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,94.38
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,94.75
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,94.5
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8896200000000001
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96258
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8407
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92728
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96149
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97244
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92718
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94458
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97629
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,82.5
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,82.62
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.25
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70407
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94006
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.991
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.52
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.56
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.39
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,73.75
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,73.88
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,73.75
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,105.12
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,105.25
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,105.25
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,144.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,144.12
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,144.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.87802
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91586
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96847
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,41.5
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,41.62
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9219
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96869
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95889
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8890100000000001
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98489
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95087
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,82.88
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,83.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.88
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,59.12
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,59.38
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.25
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.63
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,46.88
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7398899999999999
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8053600000000001
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66461
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,74.5
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,74.88
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,74.75
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,131.88
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,132.25
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,131.12
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,131.38
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,131.25
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95401
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90591
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91507
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94183
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95444
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97034
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9332
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96112
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97067
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,64.25
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.12
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,74.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,74.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.18
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61636
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97134
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97232
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.45
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.25
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.75
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.81
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,95.5
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,97.25
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,96.38
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,115.75
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,115.75
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,115.75
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,137.62
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,139.75
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,138.62
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97049
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92654
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98636
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,57.25
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,57.5
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,57.38
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88544
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.948
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95065
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
