Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93661
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97333
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97147
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,68.38
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,68.62
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,70.38
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,70.88
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.62
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.88
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.75
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56704
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6411399999999999
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94275
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,246.27
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.3
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.31
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.58
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,88.62
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,88.88
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,88.75
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,111.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,111.25
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,157.5
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,158.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,157.62
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88849
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92392
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92239
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88223
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91443
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97253
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94314
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94376
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95813
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.88
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.88
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,59.62
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,59.88
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.75
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.37
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.25
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68328
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81866
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87134
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.8
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.89
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.64
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.08
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,75.75
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,75.88
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,75.88
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,84.5
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,85.12
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,84.75
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,123.12
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,123.62
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,123.38
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8546100000000001
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90665
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98718
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,56.12
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,56.25
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,56.25
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90909
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94647
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.961
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87466
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96451
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92801
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,60.88
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,61.12
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.12
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-53.19
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81823
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90954
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.55181
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.81
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.86
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.5
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,67.25
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,67.38
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,67.38
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,108.12
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,108.25
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,108.25
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,127.25
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,127.38
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,127.25
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95886
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94769
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.80514
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94281
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92947
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8768
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94668
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97195
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9335
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,69.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,69.25
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.12
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.88
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8034899999999999
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8657799999999999
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6907300000000001
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.38
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.42
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,101.75
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,102.12
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,101.88
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,112.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,112.75
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,112.38
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,75.25
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,75.5
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,75.38
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88244
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91434
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8858
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90466
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97037
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93893
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
