Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8968799999999999
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97659
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91626
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,69.88
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,70.62
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.25
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.88
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.87
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6871
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91946
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79861
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.73
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.8
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.08
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.14
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,68.88
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,69.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,68.88
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,113.12
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,113.5
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,113.25
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,90.12
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,95.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,92.62
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90927
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93054
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8745700000000001
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87659
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95276
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96045
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94803
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98392
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95792
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,84.38
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,84.5
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.5
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.75
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.88
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.25
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.56
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65154
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93237
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8476799999999999
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,248.7
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,248.72
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.83
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.84
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.88
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,74.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,74.25
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,74.12
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,122.25
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,123.88
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,122.88
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,104.62
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,104.88
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,104.88
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97632
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90973
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94195
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96185
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93469
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97525
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95868
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98517
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97183
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,88.88
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,89.12
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,89.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,63.62
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,63.88
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.75
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.07
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8693200000000001
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93259
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73925
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.72
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.73
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,114.5
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,114.88
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,114.75
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,122.5
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,122.88
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,122.75
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,126.88
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,127.62
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,127.12
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-27.69
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94214
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92721
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8223799999999999
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98416
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98471
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97675
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92367
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99005
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97095
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,102.12
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,102.25
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,102.25
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,62.75
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.88
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.75
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.06
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70428
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8453700000000001
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77752
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,248.77
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.77
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,247.03
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.03
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,111.88
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,112.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,112.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,154.62
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,154.75
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,154.62
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,117.75
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,117.88
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,117.88
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90265
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9693
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8717299999999999
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95203
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98343
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92599
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
