Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98535
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95041
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,97.75
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,97.75
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.75
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,81.25
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,81.38
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.38
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.62
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,53.75
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.62
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.94
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7167600000000001
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96127
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86426
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.67
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.7
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.67
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.7
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,143.88
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,144.5
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,144.12
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,151.12
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,151.5
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,151.38
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,93.62
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,93.75
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,93.62
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.87295
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95212
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97781
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9082
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99667
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95685
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.12
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9826
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98468
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94543
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,70.38
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,73.62
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,74.75
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.25
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.63
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.5
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8449700000000001
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7673
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8493
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.94
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,247.27
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.3
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.89
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,107.62
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,108.25
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,108.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,179.88
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,180.88
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,180.38
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,106.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,109.5
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,107.75
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.85098
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95572
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97604
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91833
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94516
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98154
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95734
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98273
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95633
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,67.88
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,68.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.75
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97803
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68704
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94943
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,249.23
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,248.67
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,247.36
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,247.39
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,94.12
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,94.62
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,94.38
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,118.25
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,118.5
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,118.38
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,127.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,127.25
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,127.12
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96304
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92395
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94461
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97546
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99014
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96338
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97726
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98791
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.75
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,93.38
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,93.62
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.38
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,77.12
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.12
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99829
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80777
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83081
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,248.58
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.31
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,247.27
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,247.28
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,152.5
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,154.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,153.25
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,153.75
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,154.12
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,153.88
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,125.75
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,126.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,125.88
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.75
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92737
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92557
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.82309
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9071
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97613
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96143
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
