Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97559
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98453
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95911
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.5
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.38
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,83.25
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,83.38
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.38
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,58.88
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.75
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9465
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67691
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8948
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,248.66
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,248.7
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.52
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,247.12
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,247.14
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,109.12
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,111.25
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,135.25
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,135.62
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,135.5
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,104.75
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,104.88
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,104.75
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.38
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8634299999999999
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94467
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96353
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85101
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98639
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93158
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95694
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99384
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98209
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,106.25
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,106.38
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,106.38
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,84.88
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,85.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.88
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92767
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8763700000000001
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99911
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,248.62
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.61
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,246.25
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,246.3
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,82.12
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,82.38
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,82.25
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,174.75
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,175.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,174.88
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,147.38
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,147.62
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,147.5
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.38
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9707
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86767
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97562
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90503
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95367
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98608
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98431
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95154
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,69.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,74.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,66.88
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,67.38
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.12
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,55.38
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.38
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.31
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91406
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8927299999999999
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95727
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,247.83
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,247.95
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,246.77
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.84
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,122.38
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,128.25
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,124.25
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,115.5
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,115.88
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,115.62
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,120.12
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,120.75
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,120.62
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-28.19
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8063899999999999
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85367
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98367
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,49.38
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8911100000000001
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96512
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8643200000000001
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98459
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9877
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96942
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,72.25
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,72.38
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.38
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,73.75
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,73.75
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.75
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,78.5
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,78.75
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.62
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98093
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88046
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95648
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,249.27
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,247.55
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,106.5
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,106.62
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,106.62
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,106.88
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,107.12
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,144.88
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,145.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,145.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92731
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8696299999999999
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96951
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88986
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98975
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95261
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
