Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97662
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98737
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96109
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,58.5
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,58.62
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,78.88
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,79.75
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.25
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,64.75
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,65.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.88
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.94
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94864
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8548
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,249.02
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,249.05
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,247.89
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.11
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.16
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,100.62
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,101.88
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,135.12
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,136.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,135.38
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,128.25
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,128.88
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.44
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.38
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95322
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71899
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99176
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,58.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,58.25
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,58.12
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98141
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98752
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8425
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95932
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98727
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97522
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,82.62
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,82.75
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.62
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,80.5
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,81.5
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99319
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.815
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99854
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,248.98
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,247.27
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,129.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,130.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,128.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,128.5
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,128.25
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,164.5
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,165.5
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,165.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.88
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97592
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8853700000000001
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98508
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,33.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,34.62
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,39.5
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.25
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95343
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98947
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8991100000000001
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97888
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9921
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98285
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,88.88
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,103.38
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,100.38
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,77.75
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,78.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.88
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93039
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8984700000000001
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99948
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,248.34
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.91
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.91
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,124.38
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,126.12
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,125.25
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,142.38
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,156.62
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,153.62
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,148.62
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,148.75
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,148.62
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.62
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93558
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85296
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99072
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,55.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,63.12
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,59.75
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95547
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99429
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93451
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90875
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98453
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99005
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,77.12
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,77.5
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,99.62
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,100.12
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96271
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9227
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89697
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,248.44
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,248.47
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,248.06
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.89
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.97
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,79.5
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,80.12
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,79.75
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,140.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,141.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,140.62
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,177.75
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,185.75
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,182.5
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98096
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94955
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98987
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,36.25
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,58.5
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,62.62
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93765
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99097
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96133
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8836299999999999
