Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97705
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98682
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,62.75
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.88
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.75
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,84.88
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,90.25
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.25
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96204
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93387
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99805
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,250.62
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,250.66
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,250.03
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,250.06
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,248.23
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,45.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,90.25
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,91.75
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,90.75
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,124.62
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,125.12
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,124.75
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,178.75
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,189.38
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,184.25
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.82
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8338899999999999
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8105100000000001
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99637
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,63.62
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,63.62
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,63.62
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93283
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98999
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8246700000000001
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92227
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98441
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96283
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,75.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,75.38
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.12
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.5
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,68.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.25
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99487
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94125
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90628
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,250.56
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,250.59
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,250.11
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,250.12
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,248.36
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,86.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,86.62
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,86.25
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,127.88
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,128.38
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,128.12
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,140.12
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,145.62
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,142.88
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.5
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8462799999999999
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8210700000000001
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96872
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93539
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97858
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8724700000000001
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97729
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98831
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9686
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,72.5
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,72.62
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.62
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,84.88
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,85.75
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.5
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,69.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,72.25
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.38
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.75
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.88
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99347
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78167
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96658
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,250.02
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,250.14
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,247.66
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,120.12
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,120.38
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,120.25
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,126.12
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,127.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,126.75
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,128.88
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,132.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,130.12
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.5
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95914
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76068
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98172
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9306
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95322
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90356
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98563
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99112
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95358
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,76.75
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,85.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,81.25
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,81.62
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.5
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.12
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,60.75
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.88
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.06
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-58.56
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93304
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68826
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49526
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,250.58
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,250.67
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,249.67
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,248.33
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,248.36
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,124.88
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,133.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,128.12
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,113.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,113.38
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,113.25
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,107.75
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,111.62
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,108.62
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.63
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97018
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74148
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98471
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,38.12
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.12
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90655
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97971
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96899
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98312
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98914
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98059
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
