Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,76.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,76.5
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.12
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,83.12
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,83.5
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.25
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,82.25
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,82.25
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.25
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.19
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91281
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74945
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.867
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,250.58
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,250.61
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,250.52
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,250.56
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,122.88
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,123.88
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,123.38
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,124.25
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,124.5
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,124.38
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,154.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,154.62
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,154.5
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.81
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8720700000000001
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7442
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95303
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9321
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91095
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98273
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98987
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98389
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.5
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.62
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,88.12
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,89.12
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.5
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,83.75
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,84.5
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.75
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83496
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76242
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92453
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,250.28
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,250.3
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,249.94
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,249.97
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,112.5
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,113.12
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,112.75
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,125.12
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,126.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,125.5
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,135.88
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,136.25
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.69
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.84509
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88016
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.85757
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.13
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93558
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98709
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73846
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98395
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9791
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97601
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,81.12
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,81.25
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.25
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,55.25
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,67.75
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,68.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.88
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.19
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89664
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78766
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92721
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,250.64
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,250.67
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,250.44
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,248.72
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,116.25
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,116.5
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,116.38
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,108.12
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,108.88
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,108.62
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,99.38
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,100.25
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,99.75
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.38
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.87097
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8284600000000001
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.85519
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82876
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97925
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8074
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95346
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95111
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94974
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.38
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,54.5
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92874
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89026
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97461
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,251.12
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,251.19
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,250.75
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,250.8
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,249.2
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,77.75
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,78.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,77.88
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,86.25
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,88.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,86.88
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,89.88
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,89.88
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,89.88
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96423
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95132
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8674299999999999
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.62
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94247
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98596
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7781
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8623
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98102
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97388
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
