Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,57.5
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,58.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.75
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,67.75
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,67.88
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.88
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.37
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8409700000000001
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8909
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82525
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,250.58
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,250.62
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,250.06
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,250.12
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.61
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,248.64
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,80.25
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,80.5
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,80.38
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,121.12
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,121.62
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,121.38
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,101.12
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,101.88
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,101.62
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8900399999999999
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81503
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95135
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96213
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8321200000000001
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94916
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98151
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,63.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,63.12
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,76.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,77.88
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.88
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.44
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94934
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8220200000000001
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93756
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,251.09
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,251.11
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,250.62
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,250.69
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,91.12
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,91.75
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,103.5
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,103.62
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,103.62
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,123.25
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,125.12
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.56
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96204
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71212
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90054
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91864
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97848
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85815
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91595
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95743
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95471
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.06
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97464
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6985100000000001
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94983
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,250.61
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,250.64
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,250.72
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,250.72
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,87.62
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,87.75
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,87.62
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,86.38
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,86.75
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,86.62
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,91.75
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,92.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,91.88
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88513
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8625200000000001
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8739899999999999
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94067
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8992
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93854
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9599
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95828
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97418
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.25
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.75
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,70.62
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,70.75
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.75
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.5
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.06
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92709
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75317
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7995
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,250.02
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,250.05
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,250.28
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,250.33
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,248.06
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,248.11
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,88.88
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,88.88
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,88.88
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,70.88
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,75.88
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,115.75
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,115.88
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,115.88
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8680700000000001
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84335
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94336
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96341
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9498
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95645
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90414
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9758
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93225
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
