Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.75
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,57.38
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.75
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.75
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.69
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99667
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8446
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80862
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.41
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,86.25
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,86.38
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,86.38
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,88.5
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,89.25
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,88.88
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,97.75
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,98.5
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.75
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8305
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90088
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93323
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8260799999999999
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92251
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96515
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93649
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95709
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92264
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.31
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95264
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6744899999999999
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9411
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,249.41
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.83
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,247.22
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.27
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,62.88
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,63.38
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,71.12
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,71.38
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,71.25
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,105.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,105.25
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,105.12
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.19
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8728299999999999
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80374
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91922
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.81
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85672
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93368
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91824
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96616
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95581
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93326
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.75
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8064899999999999
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8723700000000001
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92776
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,249.77
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.73
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.73
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,65.75
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,65.75
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,65.75
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,75.62
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,75.75
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,75.62
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,96.75
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,97.38
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.12
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8350799999999999
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86139
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8367600000000001
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.75
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95877
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93051
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80984
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98322
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94159
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95669
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.88
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85715
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8499399999999999
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90369
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.16
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.81
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.84
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,91.75
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,92.12
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,91.88
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,70.75
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,71.62
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,71.12
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,87.88
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,88.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.88
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.62
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8705700000000001
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77661
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8688299999999999
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85345
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96967
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8546100000000001
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92288
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92816
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96063
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
