Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.25
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,56.38
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.25
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95956
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68032
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92984
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,250.02
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,250.06
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,250.08
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,250.11
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.34
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,58.75
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,59.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,58.88
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,75.38
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,75.75
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,93.62
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,93.75
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,93.75
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92712
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84735
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.83478
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86535
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83685
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91241
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97235
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96075
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.5
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-47.88
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94775
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87692
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5833699999999999
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,249.7
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,247.94
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,60.12
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,60.38
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,60.12
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,88.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,88.75
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,88.25
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,90.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,90.25
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,90.12
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.31
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.94
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.83935
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79089
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9191
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96658
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99487
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8678
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99054
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98825
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94614
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,79.38
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,79.75
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.62
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,74.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,74.25
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.12
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.88
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.44
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99591
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8847299999999999
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7581399999999999
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.3
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,249.16
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.09
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.09
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,138.38
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,138.75
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,138.62
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,143.12
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,143.5
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,143.38
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,93.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,93.38
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,93.25
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.31
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8855299999999999
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82834
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91946
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92453
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93191
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8558899999999999
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95709
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98499
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8943200000000001
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,74.62
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,74.62
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.62
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9472
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88592
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87665
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,247.42
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,247.47
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,81.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,81.5
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,81.25
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,106.88
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,107.12
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,83.88
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,84.5
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,84.25
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.88
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8226600000000001
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8190000000000001
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91904
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94806
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93487
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8364799999999999
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98749
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97131
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96921
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,71.75
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,71.75
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.75
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,64.25
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,64.25
