Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.25
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.31
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.69
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9993
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65499
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79394
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.47
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,248.84
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,247.12
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,247.14
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,130.12
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,130.25
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,130.25
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,81.75
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,82.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,81.88
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,105.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,105.38
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,105.25
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.62
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95538
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7973
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8475299999999999
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8399
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93555
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80371
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96368
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95602
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97134
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.88
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,68.75
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,69.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.88
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.56
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98532
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7398
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86819
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.66
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.72
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,247.12
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,247.27
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,83.62
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,83.62
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,83.62
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,75.88
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,76.12
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,76.12
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,101.75
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,103.25
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,102.25
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-30.81
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.76837
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8993200000000001
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91385
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9089
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93716
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79501
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95752
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96439
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9509
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,51.88
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99771
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94177
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98096
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,248.94
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,248.95
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,247.53
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,247.56
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,92.62
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,92.75
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,92.62
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,89.62
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,89.75
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,89.62
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,84.25
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,84.38
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,84.38
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.94
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8257700000000001
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8365799999999999
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.84445
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92966
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95865
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97421
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95099
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93536
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93527
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.75
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.81
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50939
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9004200000000001
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96701
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,73.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,73.25
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,73.12
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,77.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,78.75
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,102.12
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,102.12
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,102.12
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-34.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7474
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82324
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96414
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8645299999999999
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94305
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.965
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97876
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96326
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92425
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.88
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.12
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.88
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.88
