Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.87
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59207
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73516
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92319
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,249.05
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,249.11
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,247.28
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,247.31
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,85.5
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,85.88
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.75
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,79.25
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,79.75
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,114.25
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,115.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,114.62
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.81
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.81
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.82885
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8251299999999999
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95486
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7954100000000001
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94293
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91983
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93347
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96405
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96988
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.12
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,69.12
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,69.25
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.12
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.56
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.87
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7680600000000001
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7492300000000001
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97549
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,251.58
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,251.64
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,251.42
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,251.5
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,249.17
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,64.25
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,64.5
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,64.38
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,73.12
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,73.5
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,73.38
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,124.38
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,124.38
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,124.38
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.38
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8627600000000001
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7745
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88046
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8497899999999999
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92111
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7778
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97003
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96231
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95444
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.75
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.5
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92731
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.58404
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65432
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,250.64
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,250.69
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.83
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.88
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,80.88
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,81.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,80.88
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,69.5
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,69.62
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,69.62
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,84.38
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,84.75
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,84.62
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.5
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8901
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73639
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97662
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8483299999999999
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88592
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94763
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97452
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95007
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97137
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.38
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.5
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.5
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.25
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99527
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8277
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8481700000000001
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.19
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.22
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,249.92
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,249.97
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.36
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.45
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,91.88
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,92.12
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,65.12
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,65.25
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,65.12
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,113.88
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,114.5
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,114.25
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8855299999999999
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80987
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96777
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82168
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97656
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94556
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98566
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97916
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97855
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,75.75
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,75.88
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.75
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.88
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,71.25
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,71.62
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.38
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
