Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98706
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8073100000000001
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93423
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,250.14
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,250.16
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,250.31
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,250.34
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,248.67
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,109.12
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,109.12
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,109.12
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,94.88
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,95.38
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,95.12
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,124.62
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,127.38
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.81
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95111
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78497
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96545
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,32.12
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,32.25
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8198799999999999
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93387
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9147
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96838
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96155
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95346
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.38
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98541
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8436
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97339
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,250.59
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,250.67
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,250.42
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,250.45
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,248.39
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,248.47
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,90.5
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,90.88
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,90.62
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,79.5
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,80.12
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,79.88
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,98.5
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,98.88
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,98.75
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.75
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.73733
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90512
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9519
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8623
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93725
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97421
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96939
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92554
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96521
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.38
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,57.62
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99271
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83154
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94119
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,249.77
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,250.12
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,250.2
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.81
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.84
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,73.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,73.25
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,73.12
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,72.5
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,77.25
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,74.88
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,123.75
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,123.88
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,123.88
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.81
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.81833
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8266899999999999
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86065
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8251
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8858600000000001
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98618
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96069
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98233
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94989
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,77.62
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,77.75
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.75
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.19
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99268
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76748
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90137
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.97
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,250.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,250.23
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,250.31
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,248.45
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,68.25
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,68.5
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,68.38
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,105.88
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,106.12
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,104.88
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,107.88
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,106.12
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.81372
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87613
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8805799999999999
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87829
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88754
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88833
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96042
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93924
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98297
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.25
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,60.88
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.88
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-48.12
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
