Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99957
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85135
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.62408
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,249.73
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,249.77
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,249.98
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,250.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,90.5
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,90.5
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,71.62
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,71.88
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,71.75
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,100.62
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,100.75
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,100.62
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8403299999999999
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93768
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97427
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,40.38
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,40.62
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8416399999999999
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8707
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9491
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98129
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93194
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96512
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.75
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.63
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.56
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-59.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7853399999999999
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89056
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48425
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,249.53
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,247.67
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.7
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,72.38
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,72.38
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,72.38
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,75.12
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,80.38
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,116.38
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,116.62
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.83349
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80069
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95056
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91339
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92959
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76593
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97296
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99246
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97848
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,101.62
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,102.5
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,102.12
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,55.88
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.88
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.69
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.87
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.75
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46758
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78012
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8270200000000001
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,249.41
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,249.41
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.59
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,64.25
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,64.75
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,129.88
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,130.62
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,130.25
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,100.12
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,100.38
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,100.25
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-31.25
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.75976
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86282
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95511
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85104
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9426
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91293
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91757
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92306
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97629
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.25
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.5
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.38
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.37
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-66.06
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5501
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9028
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35866
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.41
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.45
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Min),V,247.05
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Max),V,247.08
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Min),V,245.27
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Max),V,245.3
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Min),A,52.12
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Max),A,52.25
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,52.25
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Min),A,72.38
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Max),A,72.62
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Min),A,119.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Max),A,119.25
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,119.12
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 10:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.81057
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92801
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94168
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7807
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95688
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94485
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92514
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90311
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98544
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,75.75
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,76.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.88
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.31
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-50.38
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5202899999999999
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90939
