Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.60333
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Min),V,248.12
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Max),V,248.17
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Min),V,247.77
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Max),V,247.86
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Min),V,245.61
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Min),A,56.38
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Max),A,56.5
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Min),A,74.75
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Max),A,79.38
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Min),A,125.75
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Max),A,126.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,125.88
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 10:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.75
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97391
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71575
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86224
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87265
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96765
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95554
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91293
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91833
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96985
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,58.62
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.62
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.62
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.56
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72323
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90033
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88959
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Min),V,248.16
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,246.14
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,246.14
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,66.62
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,66.88
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,66.75
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,66.88
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,67.25
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,67.12
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,106.38
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,111.88
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,109.12
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.81
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97321
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71911
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.83273
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87161
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9946
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88354
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92078
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93994
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97714
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.81
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.5
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7299800000000001
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8576600000000001
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93338
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Min),V,248.27
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Max),V,248.36
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Min),V,246.69
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Max),V,246.75
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Min),A,63.62
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Max),A,63.75
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,63.75
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Min),A,105.38
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Max),A,105.62
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,105.62
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Min),A,84.38
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Max),A,86.38
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,85.25
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 10:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.75
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8559200000000001
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78537
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96799
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77304
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94199
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87405
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9003899999999999
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96622
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97366
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.12
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81842
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8641
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93686
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Min),V,248.52
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Max),V,248.53
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Min),V,247.95
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.5
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.58
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Min),A,48.25
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Max),A,48.38
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Min),A,72.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Max),A,73.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,72.25
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Min),A,102.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Max),A,102.38
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,102.25
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 10:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.31
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99292
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83334
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91217
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,44.62
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7810600000000001
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98215
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93118
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84298
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97369
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98474
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.62
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,68.5
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,68.5
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.87
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.94
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45357
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74466
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97122
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
