Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Max),V,248.14
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Min),V,247.7
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Max),V,247.73
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Min),V,245.94
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Max),V,245.97
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Min),A,79.38
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Max),A,79.75
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Min),A,99.88
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,100.12
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,111.75
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,115.75
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,113.75
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.25
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94308
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73782
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93973
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75778
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93805
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97681
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.38
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8363299999999999
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98581
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96451
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,77.88
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,78.38
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,60.12
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,60.25
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.12
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.25
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.56
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51205
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81314
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8462799999999999
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,247.89
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,246.27
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.31
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,53.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,53.88
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,53.38
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,102.5
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,103.38
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,102.88
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,117.25
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,118.12
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,117.75
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91879
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8392299999999999
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93411
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78741
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93298
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9733
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8734700000000001
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96301
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96439
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.62
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.87
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.06
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76043
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99313
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79962
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,246.89
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.98
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,49.62
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,50.12
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,84.5
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,85.12
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,84.75
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,103.38
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,104.62
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,104.12
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.63
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8653200000000001
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7148399999999999
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96301
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,31.38
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94873
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92694
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97556
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96783
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95251
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99203
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,98.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,98.38
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.25
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.93
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97443
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7428899999999999
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94211
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,246.27
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.38
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,78.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,78.62
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,78.12
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,71.12
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,72.12
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,71.75
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,168.62
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,168.88
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,168.75
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.37
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99335
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7478899999999999
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88333
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,55.5
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,55.5
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.31
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7339100000000001
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92352
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92917
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90536
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98212
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99088
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,90.62
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,90.88
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.75
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95465
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82983
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78299
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
