Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,248.67
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,246.61
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.66
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,99.62
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,110.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,103.88
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,81.88
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,83.75
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,82.88
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,129.88
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,130.25
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-40.56
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.6661
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87005
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93582
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7955899999999999
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95166
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86151
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95499
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96808
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98849
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.75
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,102.88
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,103.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,102.88
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.31
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99631
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77267
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86316
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,248.5
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,246.75
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,73.88
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,78.12
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,75.12
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,85.75
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,89.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,87.12
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,141.62
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,142.12
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,141.88
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99533
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90134
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97046
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,49.25
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.12
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95398
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86175
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93002
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9714
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9679
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,63.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,63.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.75
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8859799999999999
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6181
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97238
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,248.7
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,248.72
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,249.02
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,249.03
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,247.42
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,247.48
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,107.38
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,107.38
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,107.38
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,86.75
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,86.75
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,86.75
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,106.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,106.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.56
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7780699999999999
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91858
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89279
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7868
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95389
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8691700000000001
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96945
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98968
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96997
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.25
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,77.12
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,77.25
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.25
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.5
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.62
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.69
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99573
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74005
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93912
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.59
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.7
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,84.75
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,85.25
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,114.12
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,114.38
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,114.25
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,91.38
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,91.38
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,91.38
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.83416
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83954
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.87625
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75256
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9632
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8962100000000001
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96426
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95752
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96732
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,54.5
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.63
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52593
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8306600000000001
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9418
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
