Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,248.95
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,247.48
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,67.62
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,68.12
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,81.88
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,82.75
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,89.5
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,92.25
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,90.88
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.87015
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93567
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99609
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,70.38
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,70.5
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,70.5
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77191
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94791
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8529
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8861700000000001
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97726
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96991
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,63.62
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,63.62
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.62
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.25
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,62.25
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.25
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.25
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64672
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9035
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95474
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,249.02
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,249.03
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,248.17
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,248.19
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,246.14
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.17
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,52.38
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,53.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,100.25
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,100.38
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,100.38
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,147.75
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,147.75
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,147.75
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91669
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98639
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8861100000000001
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,35.38
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79983
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92285
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91238
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97256
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94403
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,65.75
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,66.62
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.12
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.38
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5985699999999999
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9462
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8539700000000001
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,248.58
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,248.61
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,248.09
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,248.14
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,246.75
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,246.83
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,62.12
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,63.25
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,62.88
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,135.75
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,136.62
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,136.12
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,81.5
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,82.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,81.75
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96176
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99124
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95679
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,49.38
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,49.62
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.38
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94925
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97186
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9834
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91238
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98581
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94189
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,63.62
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,64.62
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.12
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77212
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93375
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97534
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,248.44
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,248.45
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,246.5
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,75.12
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,75.62
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,75.38
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,134.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,140.25
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,120.88
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,121.38
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,121.25
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98172
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91781
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92364
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75375
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95743
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93271
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88525
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9903
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94617
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,77.25
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,78.62
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8645
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86954
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79818
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
