Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,248.72
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,248.77
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,247.61
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,247.67
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,246.95
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,68.38
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,68.5
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,107.88
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,109.25
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,108.62
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,76.5
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,76.62
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97647
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9006
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95502
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79281
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95865
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97797
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87405
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96738
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96796
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,52.25
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.88
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.19
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-67.38
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75708
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36107
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,246.73
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,246.81
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,64.25
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,64.12
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,96.25
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,100.25
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,99.12
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,99.62
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,100.12
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,99.88
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.37
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7398899999999999
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96008
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97192
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80798
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97241
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74887
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8361799999999999
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92883
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95282
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.88
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.06
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.06
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68243
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62707
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8465600000000001
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,249.61
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,249.66
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,249.47
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,44.5
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,44.88
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,44.62
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,79.88
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,80.25
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,80.12
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,76.5
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,76.88
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,76.62
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97836
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95456
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94086
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.06
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8026399999999999
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98129
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74203
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88797
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99322
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88849
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,95.88
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,98.5
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,97.12
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.69
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.94
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69097
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7488100000000001
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7982100000000001
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,249.34
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,248.16
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,248.17
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,247.56
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,247.59
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,67.75
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,67.88
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,67.75
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,143.75
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,146.62
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,145.25
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,58.88
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,59.12
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8957200000000001
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8497600000000001
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98514
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,35.5
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8385299999999999
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99628
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80633
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.06
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7659600000000001
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97363
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95526
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.56
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99033
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8794799999999999
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84857
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,249.31
