Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.61
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,247.17
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,247.25
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,53.88
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,112.62
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,113.38
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,91.38
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,94.62
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97223
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88959
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9061
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.81
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73016
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9324
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8334
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.88
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91711
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95944
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93274
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.25
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98575
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99039
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7875300000000001
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,249.69
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.83
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,80.62
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,80.88
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,80.75
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,74.38
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,76.12
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,75.12
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,69.62
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,69.62
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,69.62
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.84341
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96341
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.965
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.19
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.44
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71868
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99072
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74685
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8840899999999999
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93567
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89239
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.31
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.06
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99771
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71603
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7854899999999999
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,251.91
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,251.92
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,251.38
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,251.39
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,250.19
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,250.23
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,66.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,66.62
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,66.25
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,91.62
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,103.75
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,97.62
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,71.5
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,71.62
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,71.5
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8635200000000001
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97803
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8537600000000001
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.31
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.65789
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9241
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94659
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79669
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95941
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90958
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.75
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.75
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.06
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.94
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83301
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6700699999999999
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.996
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,247.92
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,247.97
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,247.56
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,245.91
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.94
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,46.62
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,46.75
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,86.12
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,86.25
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,86.12
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,78.12
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,79.88
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.12
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95904
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90658
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90201
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7564
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92526
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93634
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90655
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94614
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98218
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,73.5
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,73.62
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.62
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.06
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98688
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.61678
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88946
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,248.59
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,248.36
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,248.42
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
