Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,246.78
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,246.83
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,72.25
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,72.5
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,72.38
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,67.5
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,73.25
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,69.25
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,112.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,112.5
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,112.25
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-34.94
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.72177
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8452700000000001
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93118
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.25
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7456
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93201
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8879100000000001
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8375799999999999
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88876
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90704
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99271
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80398
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8608399999999999
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,249.27
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,247.98
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,53.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,55.25
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,54.25
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,53.75
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,77.12
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,78.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.44
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-31.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90512
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84414
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.79385
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79623
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92465
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89395
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.19
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7836
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85513
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.863
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99133
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86777
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8562299999999999
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,249.23
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,55.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,55.25
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.12
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,51.25
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,51.12
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,58.5
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,58.5
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.82
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.06
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-34.81
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.79919
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78927
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.75625
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.12
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76681
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94293
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90134
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86334
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9396
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94553
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99228
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8291299999999999
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97986
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,249.58
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,249.62
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,247.69
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,56.88
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,57.12
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,58.38
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,59.25
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,58.75
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,69.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,69.12
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,69.12
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.81
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.63
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94745
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8004100000000001
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.72705
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.768
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92218
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90481
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8970899999999999
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99243
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86841
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,77.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,77.88
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.69
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78488
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8819
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96606
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,247.53
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.56
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
