Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,57.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,57.38
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,57.25
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,102.12
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,103.25
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,102.75
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,56.25
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,56.38
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,56.38
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.5
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.56
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.69
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.80304
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71936
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8084399999999999
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8555
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91067
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7730100000000001
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93539
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96231
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85644
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.62
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.19
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99115
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94351
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95724
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,249.92
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,250.02
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,249.88
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,249.94
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,66.75
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,67.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,66.88
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,70.25
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,70.62
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,52.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-28.44
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.88
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-28.06
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.77072
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7915
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.83481
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.5
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97543
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93951
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76547
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97925
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84808
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93326
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,70.12
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.12
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.12
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.19
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6078100000000001
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89541
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80172
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,248.61
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,248.92
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,247.62
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,101.88
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,102.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,101.88
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,51.38
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,51.62
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,63.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,63.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-46.81
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.31
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.63
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.59286
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7811600000000001
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.76876
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94061
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92264
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8215899999999999
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91226
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93011
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8592200000000001
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.5
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-53.25
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73342
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87692
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.57031
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,248.12
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,247.81
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,247.84
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,246.48
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,246.56
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,62.25
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,62.25
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,62.25
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,61.75
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,62.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,61.88
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,53.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,53.12
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,53.12
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-33.94
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.81
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.75
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.73938
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83786
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.74368
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80032
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9212
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8145399999999999
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97336
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92541
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9454
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.62
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,68.75
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.62
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.44
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91391
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8401799999999999
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81201
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,248.69
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,248.7
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,248.39
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,248.42
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,247.41
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,21.0
