Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,88.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,88.12
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,88.12
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,58.12
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,65.62
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,65.75
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.62
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.81
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8475600000000001
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82229
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97949
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.12
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88565
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93704
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81042
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98416
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87982
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89126
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,74.5
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,74.5
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.69
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59182
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7792
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8678299999999999
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,246.92
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.92
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,247.09
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,247.11
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,245.75
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,245.86
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,95.88
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,95.88
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,95.88
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,52.25
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,52.38
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,52.25
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,75.88
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,80.88
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,78.38
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.19
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.81
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.85861
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80481
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8665799999999999
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8211299999999999
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93088
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95367
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97809
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84186
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8646799999999999
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.5
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.88
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.88
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.63
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-52.25
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63702
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66925
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5787
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,247.58
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,246.55
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.55
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,78.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,82.12
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,79.75
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,48.88
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,49.25
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,64.38
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,64.5
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.38
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.56
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-40.87
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7633300000000001
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8284600000000001
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.70214
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84564
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8882700000000001
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82586
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97446
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91376
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88077
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,57.12
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.12
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.31
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.5
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-53.69
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67907
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62084
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5723199999999999
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,248.05
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,248.17
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,248.23
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,247.59
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,76.75
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,76.88
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,76.88
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,46.5
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,50.5
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-37.37
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.13
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.70227
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9523
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8341
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78787
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8797299999999999
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8342
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96002
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94122
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85498
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.37
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51083
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72982
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9469
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Min),V,248.27
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Min),V,248.3
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.31
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.39
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 04:40:00+00:00,busbar,,N Current (Min),A,0.0
