Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,42.38
930950,Bathway Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,51.5
930950,Bathway Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,50.75
930950,Bathway Rd Covey,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.93
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-30.19
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8735299999999999
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78732
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.82278
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.06
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84262
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93524
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72601
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8334600000000001
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8693200000000001
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8715200000000001
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.69
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.44
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62161
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79272
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89569
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,249.5
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,249.56
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,248.67
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,248.7
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,43.38
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.38
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,48.25
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,48.5
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.38
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,50.38
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,50.25
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.87
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-31.19
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.86645
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7903100000000001
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.80807
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.63
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8425299999999999
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8691399999999999
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73858
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8226600000000001
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8052
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88965
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.63
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80615
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72528
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95758
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,249.81
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,249.84
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,249.88
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,249.92
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,248.94
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,249.03
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,44.25
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,47.5
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,46.38
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,54.5
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,52.38
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-34.44
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.82962
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8423700000000001
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.75918
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.44
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8855
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8829600000000001
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75857
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.81
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80591
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8844
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84631
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.31
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71878
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91806
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8686799999999999
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,249.5
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,249.55
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,249.69
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,249.73
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,248.84
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,248.88
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,45.25
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.25
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,52.25
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,49.38
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.19
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.69
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.78927
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86798
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.77053
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81625
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88812
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87179
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8194899999999999
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90289
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8678600000000001
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.37
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4970600000000001
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88559
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92499
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,249.72
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,249.77
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,249.67
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,248.75
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,44.62
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,53.0
