Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.38
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,51.88
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,51.88
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-34.94
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.94
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.87
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.73788
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79135
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.74234
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.19
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88165
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94934
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78415
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.56
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80758
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91214
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87466
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.19
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.94
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46905
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8299200000000001
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98218
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,43.75
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,60.75
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,61.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.31
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.25
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.69
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.83868
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7771899999999999
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8611700000000001
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.63
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83029
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9411
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7214
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.62
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81604
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8730100000000001
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8590399999999999
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.56
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.19
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4251
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79355
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92557
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,250.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,250.03
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,249.73
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,249.77
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,249.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,44.5
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,52.88
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,52.12
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,52.25
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,52.25
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.56
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88482
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77505
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.87195
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.87
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80157
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93591
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76373
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83062
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8986200000000001
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90869
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.44
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.31
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8511299999999999
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74725
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8055399999999999
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,249.69
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,249.8
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,45.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,52.25
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,52.5
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.38
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,53.5
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.38
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.31
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.62
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92541
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77673
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86011
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.38
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81497
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8829
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7987
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.5
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77725
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8627600000000001
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91324
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.69
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.75
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72705
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86334
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8266
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,249.91
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,249.98
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,249.94
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,249.97
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,47.38
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,45.5
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,45.75
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,52.12
930950,Bathway Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,52.25
