Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-33.87
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.13
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.74536
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96075
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7763899999999999
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.81
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8787799999999999
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90222
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75332
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.82
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82055
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90484
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8899799999999999
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.62
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.5
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.13
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65463
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81076
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8041699999999999
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,249.97
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,250.06
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,249.78
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,249.25
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,46.38
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.38
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,62.12
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,62.25
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,62.25
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,56.62
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,56.88
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.88
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-40.19
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.69
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.25
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.68548
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8298
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.76126
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.87
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87115
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8914799999999999
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67291
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8250700000000001
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86416
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8986200000000001
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.13
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.69
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.56
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72711
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8315100000000001
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81595
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Min),V,250.08
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Max),V,250.12
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Min),V,250.3
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Max),V,250.36
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.41
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Min),A,45.62
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Max),A,45.75
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Min),A,52.12
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Max),A,52.38
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.25
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 01:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.19
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-36.37
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8329700000000001
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77395
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.73651
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.56
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81305
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8833
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74557
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.56
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74878
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87845
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89435
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.12
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57253
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8801899999999999
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98148
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Min),V,249.91
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Max),V,249.92
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Min),V,249.69
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Max),V,249.7
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Min),V,248.88
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.88
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Max),A,44.88
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,44.75
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Min),A,51.25
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Max),A,51.5
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,51.38
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Min),A,57.62
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Max),A,57.75
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 01:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.94
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-28.75
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8779600000000001
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8236700000000001
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.81555
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.43
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86319
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8750899999999999
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76413
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.44
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73492
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85483
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8857700000000001
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.56
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.63
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75775
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73892
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91675
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,251.03
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,251.05
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,251.06
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,251.08
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,250.11
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,250.12
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,45.75
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,45.88
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,45.75
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.88
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,56.88
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,56.88
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.88
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.63
