Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.94
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8739600000000001
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79684
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.87344
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8367600000000001
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92166
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79232
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.56
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79702
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92422
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87008
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.25
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.69
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7814300000000001
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.815
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80801
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,250.8
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,250.81
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,250.73
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,250.73
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,249.98
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.98
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,46.12
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,46.25
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,52.75
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,58.88
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,59.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,58.88
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.78494
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92297
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91095
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82504
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92941
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83142
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.37
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77093
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87018
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8695700000000001
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.81
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.63
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5989
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8739899999999999
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8125
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Min),V,251.09
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Max),V,251.09
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Min),V,250.77
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Max),V,250.89
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Min),V,249.91
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.97
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Min),A,59.5
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Max),A,64.88
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,61.12
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Min),A,60.75
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Max),A,60.88
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,60.88
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 01:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.56
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.06
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7420899999999999
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85415
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8567799999999999
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81421
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90939
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96338
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.13
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7861899999999999
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91003
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8946200000000001
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.13
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99728
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78238
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98025
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.14
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.16
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,250.14
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,250.16
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,249.08
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,56.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,56.12
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,53.62
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,53.88
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,53.75
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,67.25
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,67.38
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,67.38
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.56
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8808600000000001
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8722200000000001
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.78766
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8574799999999999
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91449
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94855
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.94
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76202
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8491799999999999
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91507
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8272700000000001
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88275
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88641
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Min),V,250.28
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Max),V,250.31
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Min),V,250.48
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Min),A,46.62
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,46.62
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,67.38
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,67.62
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
