Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.56
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8887299999999999
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90372
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7720600000000001
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8219299999999999
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89355
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83355
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.94
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7421800000000001
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8889100000000001
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8963
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.44
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7684
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8699
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91302
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.16
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.22
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.17
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,250.23
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,45.25
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,45.25
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,53.12
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,53.5
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,58.12
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,58.5
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.25
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.62
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.82095
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96008
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.81875
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86111
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93445
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92667
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.13
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78045
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80545
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8871100000000001
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.93
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56109
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87356
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96246
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.47
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.52
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.38
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.41
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,249.47
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,60.88
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,61.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,60.88
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,66.62
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,66.88
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,66.75
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-28.5
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.82599
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9682
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89026
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.5
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8724700000000001
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93927
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72692
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8250700000000001
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90506
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8976700000000001
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.75
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50942
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86465
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93823
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,249.95
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,250.08
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.8
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.88
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,249.27
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,47.25
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,47.5
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,69.5
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,67.12
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,60.38
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,62.38
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.62
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.94
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96289
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85962
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.81912
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.19
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8948299999999999
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91232
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70639
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8422799999999999
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88861
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88208
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.69
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.81
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46477
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90491
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77075
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Min),V,250.52
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Max),V,250.55
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Min),V,250.78
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Max),V,250.81
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Min),V,249.86
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.88
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Min),A,57.38
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Max),A,57.38
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,57.38
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Min),A,56.25
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Max),A,56.62
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Min),A,61.25
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.62
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-08 00:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.81
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.06
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
