Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94723
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65615
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.85821
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.5
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7482
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94479
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95148
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85293
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98666
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92581
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,65.5
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,66.38
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.88
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71597
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7861899999999999
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91983
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,250.66
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,250.72
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,250.56
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,250.56
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,249.34
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,54.5
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,90.5
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,91.88
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,91.25
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,73.62
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,73.88
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,73.75
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-36.06
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.25
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.56
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.6483399999999999
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68585
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.84421
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68457
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91012
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96027
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97995
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97415
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95187
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.38
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,58.25
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.82
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60034
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8372799999999999
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99329
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,249.84
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,250.09
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,250.12
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,74.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,75.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,74.38
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,78.38
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,80.75
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,83.38
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,83.5
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,83.5
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.81
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.19
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.78189
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70578
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97516
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74762
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7690100000000001
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90594
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97925
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91418
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,53.62
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.12
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96014
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89517
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95758
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,250.11
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,250.19
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,249.83
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,248.31
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,50.38
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,50.38
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,91.62
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,92.75
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,91.88
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,68.88
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,77.25
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.25
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7708699999999999
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91345
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97681
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,35.62
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.25
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5995699999999999
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92691
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8560200000000001
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97766
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96677
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97629
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.06
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65017
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8537299999999999
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91778
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,249.92
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,249.98
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,250.28
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,250.33
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,79.75
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,80.12
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,78.25
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,78.62
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,113.75
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,113.88
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,113.75
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96988
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94961
