Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.82696
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.63
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85345
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93668
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99072
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98755
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98676
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,66.75
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.75
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,68.88
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,69.25
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,89.38
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,90.25
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.88
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99637
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.927
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98672
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,249.91
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,249.94
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,248.16
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,110.25
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,111.5
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,106.38
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,106.5
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.38
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,144.75
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,145.38
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,145.12
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.94
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.79437
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95944
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.83841
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.5
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73263
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93329
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8827799999999999
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92242
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.935
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98849
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,99.5
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,100.5
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.63
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94079
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7742899999999999
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96967
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,250.09
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,250.17
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,250.22
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,250.28
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,248.3
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,46.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,76.62
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,77.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,76.88
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,135.38
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,136.62
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.62
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94421
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97839
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97745
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.75
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.69
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8337100000000001
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94336
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80472
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94601
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96353
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98553
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,80.5
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,81.38
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.44
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-68.75
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81622
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7246100000000001
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34276
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,249.94
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,250.02
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,249.73
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,249.78
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,248.14
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,67.38
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,67.75
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,104.38
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,105.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,104.62
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,117.88
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,119.12
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,118.62
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-34.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.44
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.6221
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96133
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99472
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,7.62
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,8.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,42.25
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,42.5
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.38
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94266
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98697
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8471
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93863
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95901
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96234
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.12
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,57.12
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-65.94
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8059999999999999
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79452
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38036
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,249.17
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,247.83
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,63.25
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,63.75
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,99.25
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,100.5
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,99.75
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,102.38
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,112.12
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,104.38
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.70794
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94714
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98892
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
