Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,39.25
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.25
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.56
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67428
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90317
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8366100000000001
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98624
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96344
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93555
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.88
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.12
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-53.12
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74774
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6108600000000001
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.56588
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,247.86
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,73.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,73.25
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,73.12
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,70.12
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,70.75
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,88.12
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,88.5
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,88.38
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.44
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.44
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.69638
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98596
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99078
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,55.25
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,61.62
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,57.88
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.69
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7500600000000001
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96829
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8422799999999999
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95373
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98929
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85513
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,70.88
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,71.25
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.12
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.37
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.56
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7442
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.59515
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,250.14
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,250.19
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,248.27
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,58.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,120.75
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,121.12
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,95.88
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,102.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9671
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98523
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92328
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.87
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80218
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91693
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9585
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95157
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98541
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94516
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,64.38
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,65.12
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.75
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.62
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8370000000000001
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9313
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85769
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,250.25
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,250.28
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,249.66
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,76.5
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,78.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,77.25
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,112.5
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,112.62
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,112.62
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,87.12
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,87.25
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.12
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8340700000000001
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98956
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97568
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,54.62
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,54.62
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83465
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94211
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96597
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94986
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99188
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98816
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,88.38
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,88.5
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.5
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,87.12
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,87.25
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.12
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.5
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79815
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91052
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70867
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,250.14
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,250.14
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,248.16
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,69.62
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,73.25
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,158.12
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,158.5
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,158.38
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,143.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,143.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.62
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90649
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.991
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97317
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,15.0
