Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,47.5
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,47.75
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.62
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.44
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95547
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93552
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95773
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86365
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98749
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93616
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,76.38
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,77.88
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.12
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.19
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.25
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58987
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7286600000000001
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7178899999999999
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,249.41
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,248.69
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,247.81
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,247.86
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,67.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,67.25
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,67.12
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,143.75
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,145.38
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,144.5
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,91.5
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,92.25
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.75
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.74951
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99524
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.87146
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,73.62
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,73.62
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,73.62
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.63
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8463700000000001
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91907
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96179
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.75
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80194
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97653
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98611
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.12
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.88
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.62
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,76.25
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,76.38
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.25
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.5
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-54.31
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61343
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72522
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.54696
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,248.69
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,248.75
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,247.56
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,247.66
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,246.59
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,46.5
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,150.75
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,151.62
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,151.25
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,117.25
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,117.62
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,117.38
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8754299999999999
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98856
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91464
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,48.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,47.75
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84231
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99432
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96469
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95398
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97244
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95474
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,59.88
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,60.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.81
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.19
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66955
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72848
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93973
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,248.12
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,248.17
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,247.58
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,247.7
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,65.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,65.12
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,166.25
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,166.38
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,166.38
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,81.75
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,91.25
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,87.38
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95996
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97433
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.85806
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95605
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9324
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8914200000000001
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90671
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98212
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98877
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.75
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,60.25
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,88.75
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,89.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.88
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.06
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.5
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56677
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87631
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66162
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,249.3
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,248.91
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,246.95
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,247.05
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,79.88
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,80.75
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,80.38
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,103.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,103.75
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,103.38
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,117.5
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,117.75
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,117.62
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93634
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97159
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95346
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,27.62
