Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81424
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92529
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96088
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95361
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98968
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98773
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.12
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,77.38
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,77.62
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,83.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,83.12
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.44
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.56
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5262399999999999
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9104
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66848
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.94
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,71.88
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,72.25
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,117.5
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,117.62
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,117.62
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,131.25
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,131.5
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,131.38
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94739
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9584
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8891600000000001
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84634
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91421
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95343
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8980100000000001
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96963
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9122
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.25
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.5
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8514700000000001
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99744
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98428
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,250.44
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,250.5
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,250.06
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,250.14
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,248.78
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,53.62
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,59.38
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,57.88
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,95.75
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,96.38
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,96.12
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,76.25
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,76.25
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,76.25
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91641
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87829
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95825
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85785
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9158
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97839
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91858
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91495
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93527
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83572
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77908
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97903
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,250.25
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,250.25
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,250.55
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,250.62
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,249.02
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,249.08
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,61.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,61.38
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,59.75
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,60.38
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,60.25
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,94.88
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,99.38
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,96.75
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98639
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92062
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90207
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8361200000000001
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92535
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95276
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85049
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92444
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97922
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,68.12
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,70.25
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.25
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.5
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.13
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50921
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75521
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94742
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,250.31
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,250.31
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,250.23
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,250.25
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,248.7
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,248.72
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,61.12
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,61.88
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,58.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,58.25
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,58.12
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,108.38
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,110.5
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8587299999999999
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93481
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94858
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.38
