Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8579399999999999
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94879
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79477
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91369
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8855
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97409
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,61.38
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,61.5
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.63
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42058
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7790199999999999
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71585
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.5
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.55
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,249.59
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,249.67
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,248.09
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,55.88
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,56.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,62.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,62.12
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,90.38
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,90.5
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,90.38
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93011
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98846
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9733
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8770700000000001
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95331
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96023
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90265
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97412
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9021
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.12
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-68.81
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84778
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81888
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35106
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,249.27
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,247.94
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,57.88
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,57.88
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,89.25
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,89.5
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,89.38
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,74.5
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,74.75
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98856
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93625
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91485
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8948299999999999
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94977
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90744
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8341299999999999
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98413
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8850100000000001
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.12
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,62.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.75
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.69
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40392
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8744799999999999
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81939
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,250.39
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,250.39
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,249.7
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,248.52
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,248.53
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,63.12
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,63.62
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,93.88
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,94.75
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,94.38
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,59.88
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,60.12
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.86969
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8744799999999999
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90137
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9039
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94406
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87945
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94507
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96783
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8895200000000001
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.62
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.12
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-56.06
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5433600000000001
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8902
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5303
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,250.88
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,250.91
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,250.2
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,250.27
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,249.55
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,64.75
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,65.38
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,68.12
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,68.5
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,68.38
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,59.38
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,62.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.88
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8920899999999999
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79635
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90201
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
