Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8713700000000001
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94632
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8805200000000001
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9382
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97803
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9628
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.25
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.25
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.19
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-54.13
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58965
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85708
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.54992
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,251.83
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,251.86
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,251.48
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,251.55
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,250.83
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,250.86
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,60.25
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,62.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,61.12
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,71.75
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,75.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,73.38
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,77.25
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,77.25
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.25
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.38
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92215
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79455
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9429
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87955
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93191
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84244
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93176
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9866
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91083
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,68.62
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,68.88
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.75
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.12
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8491200000000001
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.60946
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86871
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,249.86
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,249.89
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,249.56
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,248.78
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,64.5
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,64.62
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,64.62
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,91.88
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,92.12
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,56.12
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,56.12
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,56.12
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.81
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.82052
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82037
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99567
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,50.75
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,50.75
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85867
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98669
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8207399999999999
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96558
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91543
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90625
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.5
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.38
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.19
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83786
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86105
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,249.97
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,250.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,249.7
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,249.75
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,86.88
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,87.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,65.5
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,65.62
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,65.62
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,92.38
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,92.62
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93646
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92889
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9859
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95441
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94974
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8390200000000001
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96976
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93295
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8964200000000001
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.25
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47149
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89325
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91104
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,248.84
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.91
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,247.98
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,89.88
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,90.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,61.88
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,62.5
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,62.12
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,80.12
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,80.38
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.25
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92337
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8449399999999999
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96997
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
