Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8682200000000001
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95877
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82947
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97955
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89059
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90634
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,63.5
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.13
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.13
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.75
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74319
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7594
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82196
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,249.83
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,249.91
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,249.78
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.89
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,248.72
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,248.78
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,87.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,87.12
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,87.12
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,58.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,58.25
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,73.62
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,73.75
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,73.75
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.38
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8608100000000001
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90466
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98187
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86984
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95309
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8924200000000001
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97348
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85183
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89859
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.12
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.69
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-67.94
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85126
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75521
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34817
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,249.84
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,249.88
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,250.12
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,250.14
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,85.62
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,85.75
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,85.75
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,58.12
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,68.5
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,68.62
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91131
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85144
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98541
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8358700000000001
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93924
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.862
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97479
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89355
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90747
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.12
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.12
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.69
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.69
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6530100000000001
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8980100000000001
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71734
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,251.95
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,252.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,252.41
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,252.45
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,251.27
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,251.33
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,86.5
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,86.62
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,86.62
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,70.25
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,70.38
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,70.38
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8726200000000001
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8956
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8894
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95645
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93286
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8251
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.81
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78073
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88135
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8985299999999999
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.63
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.44
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53146
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94641
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65689
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,251.83
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,251.92
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,252.03
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,252.09
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,251.09
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,251.16
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,53.75
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,53.88
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.88
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,50.62
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,55.5
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94861
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90896
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86844
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
