Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8542200000000001
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93848
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85745
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.31
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7290300000000001
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8381
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89545
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.12
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.63
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.87
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70443
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73602
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8076800000000001
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,252.02
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,252.05
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,252.16
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,252.17
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.17
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,251.27
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,251.3
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,44.25
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,44.25
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,48.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,48.12
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,53.62
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93387
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85577
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8981299999999999
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.25
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8776200000000001
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93033
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8377700000000001
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.56
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7600399999999999
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92883
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8841200000000001
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.37
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7014100000000001
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85934
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93198
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,252.56
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,252.62
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.59
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,252.44
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,252.52
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,251.42
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,251.45
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,45.5
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,45.75
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,60.25
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,60.75
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,55.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.75
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92865
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83749
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93811
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8855
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91418
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88165
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81494
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94559
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90759
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.31
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.5
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55825
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78528
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96374
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,251.12
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,251.17
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,250.92
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,250.95
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,250.14
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,250.2
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,46.75
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,46.75
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.75
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,61.62
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,61.62
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,61.62
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,57.12
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,57.38
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.25
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.94
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95819
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82071
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92404
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91019
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92404
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82135
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.88
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8244299999999999
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9433
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88879
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.75
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.75
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.75
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61444
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8363
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98138
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.2
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.45
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,48.12
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,61.38
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,56.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,56.5
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.25
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95798
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8801899999999999
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8704799999999999
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97073
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92648
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82721
